Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,19.1
