Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.1
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.42
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.98
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.19
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.02
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.62
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.89
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.19
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.71
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.02
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.57
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.04
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.44
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.01
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.02
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.12
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.39
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.07
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
