Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
