Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.78
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
