Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.17
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.95
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
753039,Dean Pool - Kingstone,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
