Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
753039,Dean Pool - Kingstone,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
753039,Dean Pool - Kingstone,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753039,Dean Pool - Kingstone,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753039,Dean Pool - Kingstone,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753039,Dean Pool - Kingstone,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
