Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
753039,Dean Pool - Kingstone,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.46
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
753039,Dean Pool - Kingstone,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.57
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
753039,Dean Pool - Kingstone,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
753039,Dean Pool - Kingstone,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
