Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
