Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
