Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
753039,Dean Pool - Kingstone,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
