Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.52
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
