Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753039,Dean Pool - Kingstone,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.73
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
753039,Dean Pool - Kingstone,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.08
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.6
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
753039,Dean Pool - Kingstone,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.84
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
753039,Dean Pool - Kingstone,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.79
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
753039,Dean Pool - Kingstone,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.05
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.6
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
753039,Dean Pool - Kingstone,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
753039,Dean Pool - Kingstone,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
