Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
