Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
