Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
