Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
753039,Dean Pool - Kingstone,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.67
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
753039,Dean Pool - Kingstone,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.19
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
753039,Dean Pool - Kingstone,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.92
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753039,Dean Pool - Kingstone,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.95
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
753039,Dean Pool - Kingstone,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.8
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.3
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
753039,Dean Pool - Kingstone,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.28
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
753039,Dean Pool - Kingstone,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.55
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.6
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
753039,Dean Pool - Kingstone,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.03
