Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
753039,Dean Pool - Kingstone,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
