Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.98
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
