Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.49
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
