Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.18
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.97
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.76
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.08
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.21
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.25
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.86
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.2
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.54
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
