Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.3
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
