Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
