Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
