Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
