Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.77
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.47
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.17
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
