Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
