Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
