Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
753039,Dean Pool - Kingstone,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
