Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
