Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
