Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
