Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753039,Dean Pool - Kingstone,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
