Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.32
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.54
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.06
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.16
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.02
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.1
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.07
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.9
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.77
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.41
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.7
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.14
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.38
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.9
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
