Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.12
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.23
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.63
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.74
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.4
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.1
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.9
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.23
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.9
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.16
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.64
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.23
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.81
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.27
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.43
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.81
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.27
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.23
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.3
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.0
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
