Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.92
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.64
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.86
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-7.39
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.94
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.81
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.19
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
