Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
