Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
753039,Dean Pool - Kingstone,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.68
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753039,Dean Pool - Kingstone,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
