Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
