Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.03
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.35
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.94
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.38
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.12
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.46
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.18
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.16
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.93
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.28
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.22
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.2
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.82
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.35
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.63
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.19
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.03
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.0
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.35
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
753039,Dean Pool - Kingstone,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.65
753039,Dean Pool - Kingstone,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
753039,Dean Pool - Kingstone,2023-04-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
