Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.25
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.11
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.09
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.69
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
