Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
