Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
