Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
