Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
