Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.68
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.79
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
