Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.48
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.41
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.26
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.64
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.61
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.1
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.84
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
