Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.44
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.94
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.07
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.99
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.89
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.17
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.43
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.21
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.46
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.03
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.92
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.14
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
753039,Dean Pool - Kingstone,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
