Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
