Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
