Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
