Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
