Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.91
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.71
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.62
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.99
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.23
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.13
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-8.27
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.15
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.42
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.7
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.24
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.43
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.48
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.98
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.82
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.38
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
