Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.39
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.81
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
