Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
