Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-04-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
