Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
