Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.85
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.18
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
