Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.5
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.5
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.1
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.86
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.83
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.54
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.1
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
753039,Dean Pool - Kingstone,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
