Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.65
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
