Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.52
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.67
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
