Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.55
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.02
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.35
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
