Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-04-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
