Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
753039,Dean Pool - Kingstone,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.8
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
753039,Dean Pool - Kingstone,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.89
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.79
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
