Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-04-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
